Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113594,Westerleigh Rd East,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113594,Westerleigh Rd East,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113594,Westerleigh Rd East,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.53
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
113594,Westerleigh Rd East,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.67
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
