Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
113594,Westerleigh Rd East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.58
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.79
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,6.93
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.68
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113594,Westerleigh Rd East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
