Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113594,Westerleigh Rd East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113594,Westerleigh Rd East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.42
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113594,Westerleigh Rd East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.3
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113594,Westerleigh Rd East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.35
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113594,Westerleigh Rd East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.36
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
113594,Westerleigh Rd East,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.0
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113594,Westerleigh Rd East,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
113594,Westerleigh Rd East,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.25
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.99
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.94
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
