Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113594,Westerleigh Rd East,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.81
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113594,Westerleigh Rd East,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113594,Westerleigh Rd East,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113594,Westerleigh Rd East,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113594,Westerleigh Rd East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
