Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
