Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
