Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.94
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.34
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.57
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
