Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.3
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.27
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.99
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.16
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,40.3
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.36
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.02
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113594,Westerleigh Rd East,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
113594,Westerleigh Rd East,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.44
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.54
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,40.7
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113594,Westerleigh Rd East,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.64
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.2
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.67
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.39
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,6.0
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
