Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.86
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.4
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,41.1
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.05
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.33
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.51
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,41.2
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.93
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
113594,Westerleigh Rd East,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,41.3
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.96
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.05
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.84
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,41.3
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
113594,Westerleigh Rd East,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.68
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.64
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.43
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,41.4
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.09
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.66
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.5
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
113594,Westerleigh Rd East,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.91
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.17
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.78
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.6
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
113594,Westerleigh Rd East,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.85
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.57
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,41.7
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
113594,Westerleigh Rd East,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.01
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.95
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.63
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.73
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.3
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
113594,Westerleigh Rd East,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.36
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.29
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
113594,Westerleigh Rd East,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.92
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.8
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
