Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
113594,Westerleigh Rd East,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,41.9
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.28
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.29
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
113594,Westerleigh Rd East,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.2
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.34
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.53
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113594,Westerleigh Rd East,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.58
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.93
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.43
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
113594,Westerleigh Rd East,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.7
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.74
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,41.8
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.62
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.84
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
113594,Westerleigh Rd East,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.79
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.19
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.31
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.17
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.7
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.06
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.11
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
113594,Westerleigh Rd East,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.37
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.39
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.51
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,41.6
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.94
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
113594,Westerleigh Rd East,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.77
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.5
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.2
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.71
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,41.5
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.36
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.57
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
113594,Westerleigh Rd East,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.04
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.83
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.11
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.67
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,41.4
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.33
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
113594,Westerleigh Rd East,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,25.93
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.1
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.95
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.38
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.09
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,41.3
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.36
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.77
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
113594,Westerleigh Rd East,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.73
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.19
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.54
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,5.0
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.71
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.9
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.33
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.96
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,41.3
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.36
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.07
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.29
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
113594,Westerleigh Rd East,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.01
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.29
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
