Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.97
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,41.3
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.93
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
113594,Westerleigh Rd East,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.48
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.42
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.19
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.75
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.3
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.09
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.77
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
113594,Westerleigh Rd East,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.1
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.26
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.13
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.2
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.15
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
113594,Westerleigh Rd East,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.12
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.37
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.9
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.3
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.1
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.87
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113594,Westerleigh Rd East,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.0
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.96
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.94
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.31
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.24
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.28
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
113594,Westerleigh Rd East,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.63
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,94.2
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.59
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.25
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113594,Westerleigh Rd East,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,40.7
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.52
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.32
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
113594,Westerleigh Rd East,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.76
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.89
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
113594,Westerleigh Rd East,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.53
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.02
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
