Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
113594,Westerleigh Rd East,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.62
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113594,Westerleigh Rd East,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113594,Westerleigh Rd East,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.21
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.44
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.65
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
113594,Westerleigh Rd East,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.98
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.59
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113594,Westerleigh Rd East,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.02
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113594,Westerleigh Rd East,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113594,Westerleigh Rd East,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113594,Westerleigh Rd East,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.41
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
