Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113594,Westerleigh Rd East,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.84
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113594,Westerleigh Rd East,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
113594,Westerleigh Rd East,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.19
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113594,Westerleigh Rd East,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.92
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113594,Westerleigh Rd East,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
