Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
113594,Westerleigh Rd East,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.17
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113594,Westerleigh Rd East,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113594,Westerleigh Rd East,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.36
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.4
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113594,Westerleigh Rd East,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.91
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
113594,Westerleigh Rd East,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.57
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113594,Westerleigh Rd East,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
