Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.01
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.75
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113594,Westerleigh Rd East,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113594,Westerleigh Rd East,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.23
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.39
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
113594,Westerleigh Rd East,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.7
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.29
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113594,Westerleigh Rd East,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.77
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
113594,Westerleigh Rd East,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113594,Westerleigh Rd East,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113594,Westerleigh Rd East,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.48
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113594,Westerleigh Rd East,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
