Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113594,Westerleigh Rd East,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.24
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
113594,Westerleigh Rd East,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.97
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.58
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.27
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113594,Westerleigh Rd East,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113594,Westerleigh Rd East,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.85
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113594,Westerleigh Rd East,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.68
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.5
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.92
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113594,Westerleigh Rd East,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.38
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.19
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.16
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
