Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113594,Westerleigh Rd East,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.4
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
113594,Westerleigh Rd East,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.54
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113594,Westerleigh Rd East,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.26
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.39
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113594,Westerleigh Rd East,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
