Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
