Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
