Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
