Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.99
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113594,Westerleigh Rd East,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113594,Westerleigh Rd East,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113594,Westerleigh Rd East,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.51
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113594,Westerleigh Rd East,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.72
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.9
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.41
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.72
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113594,Westerleigh Rd East,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,40.3
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.48
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,40.3
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
