Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
113594,Westerleigh Rd East,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.64
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.35
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.02
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.87
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.63
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.45
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
113594,Westerleigh Rd East,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.78
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.36
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.34
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.44
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
113594,Westerleigh Rd East,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.36
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.8
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.04
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.78
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
113594,Westerleigh Rd East,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.54
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.76
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
113594,Westerleigh Rd East,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.56
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
113594,Westerleigh Rd East,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.54
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
113594,Westerleigh Rd East,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.97
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,40.7
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.1
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
113594,Westerleigh Rd East,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.82
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
113594,Westerleigh Rd East,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.18
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
