Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.7
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.53
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.2
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.4
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
113594,Westerleigh Rd East,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.95
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113594,Westerleigh Rd East,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.38
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.33
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.82
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.65
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.59
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113594,Westerleigh Rd East,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.88
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.77
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
113594,Westerleigh Rd East,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.64
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.59
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.28
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
113594,Westerleigh Rd East,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.31
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.05
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.3
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.16
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.75
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.12
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.08
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
113594,Westerleigh Rd East,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.89
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.83
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.7
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
113594,Westerleigh Rd East,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.24
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,40.7
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.14
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
113594,Westerleigh Rd East,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.42
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.04
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.44
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.7
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
113594,Westerleigh Rd East,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.21
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.49
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
113594,Westerleigh Rd East,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
