Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.88
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.27
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.63
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.77
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.61
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
113594,Westerleigh Rd East,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.65
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.02
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.93
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.8
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.21
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.02
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.3
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.44
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.37
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.83
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.19
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.7
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.99
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.98
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-7.79
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.09
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.91
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.75
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.09
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.45
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.86
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113594,Westerleigh Rd East,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.95
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.74
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.89
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
113594,Westerleigh Rd East,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.2
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.43
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.43
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.02
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113594,Westerleigh Rd East,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.17
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.81
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.88
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.6
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
113594,Westerleigh Rd East,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.72
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.38
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113594,Westerleigh Rd East,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.74
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.78
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.38
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.1
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.3
