Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
113594,Westerleigh Rd East,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.01
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.08
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
113594,Westerleigh Rd East,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.33
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
113594,Westerleigh Rd East,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.62
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113594,Westerleigh Rd East,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113594,Westerleigh Rd East,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113594,Westerleigh Rd East,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.65
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.47
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,93.9
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113594,Westerleigh Rd East,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
