Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.46
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.46
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.2
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113594,Westerleigh Rd East,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
113594,Westerleigh Rd East,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113594,Westerleigh Rd East,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
