Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113594,Westerleigh Rd East,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113594,Westerleigh Rd East,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113594,Westerleigh Rd East,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113594,Westerleigh Rd East,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.29
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.85
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.57
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.04
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.99
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113594,Westerleigh Rd East,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113594,Westerleigh Rd East,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
