Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.22
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113594,Westerleigh Rd East,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.21
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113594,Westerleigh Rd East,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.3
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
113594,Westerleigh Rd East,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.39
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113594,Westerleigh Rd East,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.82
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.73
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.0
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113594,Westerleigh Rd East,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.81
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113594,Westerleigh Rd East,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
