Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
113594,Westerleigh Rd East,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.01
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.76
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.32
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.34
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113594,Westerleigh Rd East,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113594,Westerleigh Rd East,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113594,Westerleigh Rd East,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113594,Westerleigh Rd East,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113594,Westerleigh Rd East,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113594,Westerleigh Rd East,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.76
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
