Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.32
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.14
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
113594,Westerleigh Rd East,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113594,Westerleigh Rd East,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.42
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.78
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
113594,Westerleigh Rd East,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.27
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113594,Westerleigh Rd East,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.15
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
113594,Westerleigh Rd East,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113594,Westerleigh Rd East,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.92
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.63
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113594,Westerleigh Rd East,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
