Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.6
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113594,Westerleigh Rd East,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
