Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
