Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
