Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113594,Westerleigh Rd East,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.21
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.85
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.61
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.38
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
113594,Westerleigh Rd East,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.49
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.19
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.57
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.36
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,40.3
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
