Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113594,Westerleigh Rd East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.66
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.4
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
113594,Westerleigh Rd East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.33
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113594,Westerleigh Rd East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.24
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.26
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.91
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.39
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.68
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113594,Westerleigh Rd East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.98
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.48
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.0
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,40.7
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.34
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.22
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.39
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.95
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
113594,Westerleigh Rd East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.39
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
113594,Westerleigh Rd East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
