Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.94
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.99
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
113594,Westerleigh Rd East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.86
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.7
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113594,Westerleigh Rd East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.64
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.83
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.8
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
113594,Westerleigh Rd East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.21
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.62
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.5
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
113594,Westerleigh Rd East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.42
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.93
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.44
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113594,Westerleigh Rd East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.9
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.02
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.12
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.36
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.72
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.46
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.31
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
113594,Westerleigh Rd East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.83
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.65
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.57
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.79
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.37
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.29
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
113594,Westerleigh Rd East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.51
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.53
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.04
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.42
