Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.09
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.01
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
113594,Westerleigh Rd East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.27
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.67
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.82
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.3
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.95
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.71
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
113594,Westerleigh Rd East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.59
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.38
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.96
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,41.0
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
113594,Westerleigh Rd East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.66
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.16
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.7
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.35
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.14
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.95
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.43
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.16
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.3
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.59
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.36
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,40.9
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.25
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
113594,Westerleigh Rd East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.44
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.63
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.9
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.37
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.85
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113594,Westerleigh Rd East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.33
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.1
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.28
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.84
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
113594,Westerleigh Rd East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,24.26
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.56
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,99.7
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.74
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.76
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.89
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
113594,Westerleigh Rd East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.32
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.39
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.77
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.45
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,40.8
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.46
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113594,Westerleigh Rd East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.63
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.52
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.56
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,40.7
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113594,Westerleigh Rd East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.99
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.26
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.76
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113594,Westerleigh Rd East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.6
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.54
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.16
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
