Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.61
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,40.6
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.19
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.39
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.71
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.52
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.7
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,40.3
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
113594,Westerleigh Rd East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.52
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.89
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.03
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
113594,Westerleigh Rd East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.57
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.22
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.28
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.58
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.2
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.6
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.56
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.82
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,40.3
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.08
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,40.4
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113594,Westerleigh Rd East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.23
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113594,Westerleigh Rd East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.27
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113594,Westerleigh Rd East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
