Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113594,Westerleigh Rd East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.11
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.5
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113594,Westerleigh Rd East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,40.3
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113594,Westerleigh Rd East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.66
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.73
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113594,Westerleigh Rd East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.52
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113594,Westerleigh Rd East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113594,Westerleigh Rd East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.35
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.1
