Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.98
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113594,Westerleigh Rd East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.84
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.63
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.08
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.29
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
113594,Westerleigh Rd East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.8
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.03
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113594,Westerleigh Rd East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.41
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113594,Westerleigh Rd East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.52
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.1
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113594,Westerleigh Rd East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.54
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.18
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
