Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.95
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.14
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113594,Westerleigh Rd East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113594,Westerleigh Rd East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.23
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113594,Westerleigh Rd East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113594,Westerleigh Rd East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113594,Westerleigh Rd East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
