Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113594,Westerleigh Rd East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.01
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
113594,Westerleigh Rd East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.29
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
113594,Westerleigh Rd East,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
113594,Westerleigh Rd East,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113594,Westerleigh Rd East,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.27
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113594,Westerleigh Rd East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113594,Westerleigh Rd East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
113594,Westerleigh Rd East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
