Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
113594,Westerleigh Rd East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.17
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
113594,Westerleigh Rd East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.32
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.25
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113594,Westerleigh Rd East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.63
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.76
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.75
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.58
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
113594,Westerleigh Rd East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
