Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113594,Westerleigh Rd East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.2
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113594,Westerleigh Rd East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
113594,Westerleigh Rd East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113594,Westerleigh Rd East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
