Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
