Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
