Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113594,Westerleigh Rd East,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
