Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113594,Westerleigh Rd East,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113594,Westerleigh Rd East,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.7
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113594,Westerleigh Rd East,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.09
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
113594,Westerleigh Rd East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.67
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113594,Westerleigh Rd East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.34
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.89
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.05
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.49
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.85
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113594,Westerleigh Rd East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.61
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.03
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.24
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.54
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.91
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
