Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.85
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
113594,Westerleigh Rd East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.39
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.98
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.83
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
113594,Westerleigh Rd East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.21
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.72
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.77
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.2
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.02
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.09
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
113594,Westerleigh Rd East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.35
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.25
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.98
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.06
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.85
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113594,Westerleigh Rd East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.05
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.68
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
113594,Westerleigh Rd East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.45
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
113594,Westerleigh Rd East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.35
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.89
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.5
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
113594,Westerleigh Rd East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.14
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.71
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.97
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.79
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
113594,Westerleigh Rd East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.07
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.11
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113594,Westerleigh Rd East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.23
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.58
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.04
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.23
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.87
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
113594,Westerleigh Rd East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.06
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.85
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.8
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.65
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.94
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
113594,Westerleigh Rd East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
