Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.31
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.11
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.98
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.2
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.28
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.43
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
113594,Westerleigh Rd East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.96
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.09
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.98
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.12
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.39
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.98
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.21
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
113594,Westerleigh Rd East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.39
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.99
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.77
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.47
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.81
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.54
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.92
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.52
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.64
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
113594,Westerleigh Rd East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.61
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.71
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.98
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.17
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
113594,Westerleigh Rd East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.01
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.16
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.78
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.67
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.81
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.16
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
113594,Westerleigh Rd East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.95
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.73
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.52
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.6
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.42
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.15
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
113594,Westerleigh Rd East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.84
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.3
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.58
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.26
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
113594,Westerleigh Rd East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.91
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.84
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.58
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.86
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
113594,Westerleigh Rd East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.43
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.65
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.71
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.31
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.91
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
113594,Westerleigh Rd East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.88
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.36
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
113594,Westerleigh Rd East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.96
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.89
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.11
