Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.83
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
113594,Westerleigh Rd East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.17
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.61
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.46
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.49
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.93
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
113594,Westerleigh Rd East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.44
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.21
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.83
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
113594,Westerleigh Rd East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.85
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.94
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.63
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.05
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
113594,Westerleigh Rd East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.89
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.78
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113594,Westerleigh Rd East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.78
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.58
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.24
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.4
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.78
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.71
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.82
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.13
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.61
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113594,Westerleigh Rd East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.45
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.86
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,88.4
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.52
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
113594,Westerleigh Rd East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.61
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.49
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.7
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.58
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.45
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
113594,Westerleigh Rd East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.04
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.66
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.71
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.1
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
113594,Westerleigh Rd East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.17
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.86
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.7
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
113594,Westerleigh Rd East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.55
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.19
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
