Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.73
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113594,Westerleigh Rd East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.92
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.19
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.01
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113594,Westerleigh Rd East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.89
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113594,Westerleigh Rd East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.39
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113594,Westerleigh Rd East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.14
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113594,Westerleigh Rd East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.07
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
113594,Westerleigh Rd East,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.15
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.65
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.82
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
113594,Westerleigh Rd East,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.9
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113594,Westerleigh Rd East,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.52
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.44
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113594,Westerleigh Rd East,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.19
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.3
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.42
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
113594,Westerleigh Rd East,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.09
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.76
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.89
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.83
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.48
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
