Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.36
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.17
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.99
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.85
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.57
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
113594,Westerleigh Rd East,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.92
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.89
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113594,Westerleigh Rd East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.44
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.32
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113594,Westerleigh Rd East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.46
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
113594,Westerleigh Rd East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.32
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.63
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.15
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
113594,Westerleigh Rd East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.59
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
113594,Westerleigh Rd East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.3
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
113594,Westerleigh Rd East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.71
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.25
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.42
