Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.2
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.24
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.13
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.22
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.01
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
113594,Westerleigh Rd East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.65
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.45
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,92.5
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.9
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.82
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
113594,Westerleigh Rd East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.43
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
113594,Westerleigh Rd East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.25
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
113594,Westerleigh Rd East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.04
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.99
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113594,Westerleigh Rd East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.16
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.17
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.39
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.61
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
113594,Westerleigh Rd East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.13
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.11
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.35
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.12
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.54
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.8
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
113594,Westerleigh Rd East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.07
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.01
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.3
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.56
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.47
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
113594,Westerleigh Rd East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.38
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.98
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
113594,Westerleigh Rd East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.41
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.99
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
