Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113594,Westerleigh Rd East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.57
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.73
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.56
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.62
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
113594,Westerleigh Rd East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,27.26
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.71
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,113.3
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
113594,Westerleigh Rd East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.19
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.9
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.16
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.49
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,97.4
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.04
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113594,Westerleigh Rd East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.83
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113594,Westerleigh Rd East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113594,Westerleigh Rd East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113594,Westerleigh Rd East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
113594,Westerleigh Rd East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.57
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
