Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
113594,Westerleigh Rd East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.52
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113594,Westerleigh Rd East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113594,Westerleigh Rd East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.85
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113594,Westerleigh Rd East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113594,Westerleigh Rd East,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
113594,Westerleigh Rd East,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.93
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113594,Westerleigh Rd East,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.34
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
113594,Westerleigh Rd East,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.32
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
113594,Westerleigh Rd East,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.32
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
