Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.6
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
113594,Westerleigh Rd East,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.35
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.26
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.09
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113594,Westerleigh Rd East,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.21
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
113594,Westerleigh Rd East,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.07
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.36
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.9
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113594,Westerleigh Rd East,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
