Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.23
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113594,Westerleigh Rd East,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.13
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.73
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.64
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113594,Westerleigh Rd East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.68
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
113594,Westerleigh Rd East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113594,Westerleigh Rd East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
