Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113594,Westerleigh Rd East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113594,Westerleigh Rd East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.29
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.63
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
113594,Westerleigh Rd East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.4
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.51
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113594,Westerleigh Rd East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.76
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.82
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.26
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.69
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
