Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113594,Westerleigh Rd East,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.73
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.68
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113594,Westerleigh Rd East,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.05
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.47
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113594,Westerleigh Rd East,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.65
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.21
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.56
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.82
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113594,Westerleigh Rd East,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.63
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.26
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.49
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.25
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113594,Westerleigh Rd East,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.73
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.39
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113594,Westerleigh Rd East,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.02
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.48
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113594,Westerleigh Rd East,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.47
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
