Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113594,Westerleigh Rd East,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.9
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113594,Westerleigh Rd East,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.37
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.72
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.3
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113594,Westerleigh Rd East,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.62
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.12
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.92
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113594,Westerleigh Rd East,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.1
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.8
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.55
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
113594,Westerleigh Rd East,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.8
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.72
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.09
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.49
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
113594,Westerleigh Rd East,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.7
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.1
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.81
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
113594,Westerleigh Rd East,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.61
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.66
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.26
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.42
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113594,Westerleigh Rd East,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.31
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.95
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.3
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.93
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.0
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.8
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
