Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
113594,Westerleigh Rd East,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.82
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.02
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.34
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
113594,Westerleigh Rd East,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.46
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.1
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,24.14
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
113594,Westerleigh Rd East,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.26
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.23
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.85
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.9
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
113594,Westerleigh Rd East,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.76
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.53
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
113594,Westerleigh Rd East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.9
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.0
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.54
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.0
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.14
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
113594,Westerleigh Rd East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.08
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.07
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.64
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,5.4
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.72
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
113594,Westerleigh Rd East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.97
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.84
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.36
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.7
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
113594,Westerleigh Rd East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.45
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.47
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.2
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
113594,Westerleigh Rd East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.96
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.0
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113594,Westerleigh Rd East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.0
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
113594,Westerleigh Rd East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.79
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.6
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
