Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.93
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
113594,Westerleigh Rd East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.13
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.68
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,97.4
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.71
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.63
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
113594,Westerleigh Rd East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.46
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.26
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.68
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.85
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.52
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.11
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
113594,Westerleigh Rd East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.36
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.34
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
113594,Westerleigh Rd East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.67
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.28
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113594,Westerleigh Rd East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.31
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
113594,Westerleigh Rd East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.98
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113594,Westerleigh Rd East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.6
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.41
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.2
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.64
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.28
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113594,Westerleigh Rd East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,27.07
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.02
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
113594,Westerleigh Rd East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,26.26
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.55
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
113594,Westerleigh Rd East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.82
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,30.13
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,122.9
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
113594,Westerleigh Rd East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.06
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.91
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.3
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
