Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.44
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
113594,Westerleigh Rd East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.7
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.7
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.65
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.06
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
113594,Westerleigh Rd East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.21
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.17
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.59
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.49
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
113594,Westerleigh Rd East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.07
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,25.11
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.57
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113594,Westerleigh Rd East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.75
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.22
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.99
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.17
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.28
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.3
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.18
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.81
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.2
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.5
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113594,Westerleigh Rd East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.39
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.51
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.83
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113594,Westerleigh Rd East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.2
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.06
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.7
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
113594,Westerleigh Rd East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.27
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.5
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
113594,Westerleigh Rd East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.03
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.15
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.19
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.34
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
